Model #,Type,Total Outlets,Input Power Capacity,Input Nominal Voltage,Input Current,Input Current Rated,Phase,Plug Type,Description,Branch Monitoring,Outlet Monitoring,Dimensions,Mounting,PDU Platform,Input Monitoring,Alt Phase
C2W54CE-DCMFAM00,Switched,54,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Switched Primary PRO2 (54)C13 Alt Phase HDOT Outlets, 208V 3PH Delta 30A L15-30P 3m/10ft cord, Auto-Orient Mid Display, Bottom Base Cord Entry, Doghouse Breakers, Phase Monitoring, LxWxD = 80.0x2.20x2.50 in. (2032x56x64 mm)",Current (A),Determined By Outlet Module,2.2 x 80.0 x 3.0 in. (56.0 x 2032.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,true
C2S54CE-DFME2M00,Smart,54,14.4,208,50,40,3-Phase Delta (L-L),CS8365 3P+G 50A,"Smart Primary PRO2 54xC13 Alt Phase HDOT Outlets, 208V 3PH Delta 6BR 50A CS8365 3m/10ft cord, Auto-Orient Mid Display, Bottom Cord Entry, Doghouse Breakers, Phase Monitoring, LxWxD = 80.0x2.20x2.50 in. (2032x56x64 mm)",Current (A),Determined By Outlet Module,2.2 x 80.0 x 3.0 in. (56.0 x 2032.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,true
C2S54CE-DQME2M00,Smart,54,17.3,208,60,48,3-Phase Delta (L-L),208V Delta 60A IEC 60309 3P+G 9Hr,"Smart Primary PRO2 54xC13 Alt Phase HDOT Outlets, 208V 3PH Delta 6BR 60A 60309 3P+PE 3m/10ft cord, Auto-Orient Mid Display, Bottom Cord Entry, Doghouse Breakers, Phase Monitoring, LxWxD = 80.0x2.20x2.50 in. (2032x56x64 mm)",Current (A),Determined By Outlet Module,2.2 x 80.0 x 3.0 in. (56.0 x 2032.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,true
C2S54CE-YQME2M00,Smart,54,17.3,208,60,48,3-Phase Wye (L-L),208V Wye 60A IEC 60309 3P+N+G 9Hr,"Smart Primary PRO2 54xC13 Alt Phase HDOT Outlets, 208V 3PH Wye 6BR 60A 60309 3P+N+PE 3m/10ft cord, Auto-Orient Mid Display, Bottom Cord Entry, Doghouse Breakers, Phase Monitoring, LxWxD = 80.0x2.20x2.50 in. (2032x56x64 mm)",Current (A),Determined By Outlet Module,2.2 x 80.0 x 3.0 in. (56.0 x 2032.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,true
C2W54CE-DFME2M00,Switched,54,14.4,208,50,40,3-Phase Delta (L-L),CS8365 3P+G 50A,"Switched Primary PRO2 54xC13 Alt Phase HDOT Outlets, 208V 3PH Delta 6BR 50A CS8365 3m/10ft cord, Auto-Orient Mid Display, Bottom Cord Entry, Doghouse Breakers, Phase Monitoring, LxWxD = 80.0x2.20x2.50 in. (2032x56x64 mm)",Current (A),Determined By Outlet Module,2.2 x 80.0 x 3.0 in. (56.0 x 2032.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,true
C2W54CE-DQME2M00,Switched,54,17.3,208,60,48,3-Phase Delta (L-L),208V Delta 60A IEC 60309 3P+G 9Hr,"Switched Primary PRO2 54xC13 Alt Phase HDOT Outlets, 208V 3PH Delta 6BR 60A 60309 3P+PE 3m/10ft cord, Auto-Orient Mid Display, Bottom Cord Entry, Doghouse Breakers, Phase Monitoring, LxWxD = 80.0x2.20x2.50 in. (2032x56x64 mm)",Current (A),Determined By Outlet Module,2.2 x 80.0 x 3.0 in. (56.0 x 2032.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,true
C2W54CE-YQME2M00,Switched,54,17.3,208,60,48,3-Phase Wye (L-L),208V Wye 60A IEC 60309 3P+N+G 9Hr,"Switched Primary PRO2 54xC13 Alt Phase HDOT Outlets, 208V 3PH Wye 6BR 60A 60309 3P+N+PE 3m/10ft cord, Auto-Orient Mid Display, Bottom Cord Entry, Doghouse Breakers, Phase Monitoring, LxWxD = 80.0x2.20x2.50 in. (2032x56x64 mm)",Current (A),Determined By Outlet Module,2.2 x 80.0 x 3.0 in. (56.0 x 2032.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,true
C2S42CS-DCBA2S000,Smart,42,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Smart PRO2 Primary PIPS, 42 C13 HDOT, 208V 3PH Delta 30A L15-30P 3m (10ft) Power Pivot, Mid Display, Flush Breakers, Phase Monitoring",Current (A),None,1.75 x 70.1 x 2.25 in. (45.0 x 1781.0 x 58.0 mm.),0U Vertical,PRO2,PIPS,false
C2S42CS-YCBA2S000,Smart,42,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Smart PRO2 Primary PIPS, 42 C13 HDOT, 208V 3PH Wye  30A L21-30P 3m (10ft) Power Pivot, Mid Display, Flush Breakers, Phase Monitoring",Current (A),None,1.75 x 70.1 x 2.25 in. (45.0 x 1781.0 x 58.0 mm.),0U Vertical,PRO2,PIPS,false
C2S39CS-DCBA2S444,Smart,39,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Smart Primary PRO2 PIPS, 39 HDOT Outlets (27xC13 + 12xC19), 208V 3PH Delta 30A, NEMA L15-30P 3m (10ft) Power Pivot, Mid Display, Flush Breakers, Phase Monitoring",Current (A),None,1.75 x 70.1 x 2.25 in. (45.0 x 1781.0 x 58.0 mm.),0U Vertical,PRO2,PIPS,false
C2S39CS-YCBA2S444,Smart,39,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Smart Primary PRO2 PIPS, 39 HDOT Outlets (27xC13 + 12xC19), 208V 3PH Wye 30A, NEMA L21-30P 3m (10ft) Power Pivot, Mid Display, Flush Breakers, Phase Monitoring",Current (A),None,1.75 x 70.1 x 2.25 in. (45.0 x 1781.0 x 58.0 mm.),0U Vertical,PRO2,PIPS,false
C2S39CS-EPBA2S444,Smart,39,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Smart Primary PRO2 PIP, 39 HDOT Outlets (27xC13 + 12xC19), 230V 32A, IEC 60309 32A 2P+E 6Hr Blue, 3m (10ft) Power Pivot, Mid Display, Flush Breakers, Line Monitoring",Current (A),None,1.75 x 69.0 x 2.25 in. (45.0 x 1753.0 x 58.0 mm.),0U Vertical,PRO2,PIPS,false
C2S42CS-EPBA2S000,Smart,42,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Smart Primary PRO2 PIP, (42) C13 HDOT, 230V 32A, IEC 60309 2P+E 6Hr Blue, 3m (10ft) Power Pivot, Mid Display, Flush Breakers, Line Monitoring",Current (A),None,1.75 x 69.0 x 2.25 in. (45.0 x 1753.0 x 58.0 mm.),0U Vertical,PRO2,PIPS,false
C2S39CS-2CBA2S444,Smart,39,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Smart Primary PRO2 PIP, 39 HDOT Outlets (27xC13 + 12xC19), 208V 2PH  30A, NEMA L6-30P, 3m (10ft) Power Pivot, Mid Display, Flush Breakers, Line Monitoring",Current (A),None,1.75 x 69.0 x 2.25 in. (45.0 x 1753.0 x 58.0 mm.),0U Vertical,PRO2,PIPS,false
C2S42CS-2CBA2S000,Smart,42,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Smart Primary PRO2 PIP, (42) C13 HDOT, 208V 2PH  30A, NEMA L6-30P, 3m (10ft) Power Pivot, Mid Display, Flush Breakers, Line Monitoring",Current (A),None,1.75 x 69.0 x 2.25 in. (45.0 x 1753.0 x 58.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4525K,Switched,48,22.0,400,32,32,3-Phase Wye (L-N),230/400V Wye 32A IEC 60309 3P+N+PE 6Hr,"Switched PRO2, 0U, 36xIEC C13 + 12xC19 Outlets, (3) LED Amp Meters, 230/400V 3-phase Wye, 32A w/ IEC 60309 (3P+N+PE) 6hr Red Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, 10KAIC Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.0 in. (83.0 x 1753.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6541G,Switched POPS,24,3.3,208,16,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Switched POPS PRO2, Per Outlet Power Sensing, PIPS - Per Input Power Sensing,  0U, 18 x IEC C13, 6 x IEC C19, LED Amp Meter, 100-240V 20A w/  IEC C20 Inlet, Bottom/Front Entry, 2 x Temp/Humid Capable, Circuit Breakers (power cord sold separately)",Current (A),POPS,1.75 x 64.0 x 3.5 in. (45.0 x 1626.0 x 89.0 mm.),0U Vertical,PRO2,PIPS,false
C2WG08HC-0ABA2DAC,Switched POPS,8,3.3,208,20,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Switched POPS PRO2, Per Outlet and Input Power Sensing, 1U, (8) IEC C13 Outlets, Input Amp Meter, 100-240V 20A (North America) 16A (Int'l) w/ IEC 60320 C20 Inlet, (2) Temperature/Humidity Sensor Capable, Circuit Breaker Branch Circuit Protection (Input power cord ordered separately)",Current (A),POPS,17.2 x 1.75 x 7.0 in. (437.0 x 45.0 x 178.0 mm.),1U Horizontal,PRO2,PIPS,false
C2WG08HC-2CBA2DAC,Switched POPS,8,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Switched POPS PRO2, Per Outlet Power Sensing, 1U, 8 x IEC C13 Outlets, Input Amp Meter, 208V 30A w/ NEMA L6-30P Connector, 3m (10ft) Cord, (2) Temperature/Humidity Sensor Capable, Circuit Breaker Branch Circuit Protection",Current (A),POPS,17.2 x 1.75 x 7.0 in. (437.0 x 45.0 x 178.0 mm.),1U Horizontal,PRO2,PIPS,false
STV-6541K,Switched POPS,24,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Switched POPS PRO2, Per Outlet Power Sensing, PIPS - Per Input Power Sensing, 0U, 18 x IEC C13, 6 x IEC C19, LED Amp Meter, 230V 32A w/ IEC 60309 2P+PE 6Hr Blue Plug, Bottom/Front Entry, 3m (10ft) Cord, 2 x Temp/Humid Capable, Circuit Breakers",Current (A),POPS,1.75 x 64.0 x 3.5 in. (45.0 x 1626.0 x 89.0 mm.),0U Vertical,PRO2,PIPS,false
C2WG08HC-EPBA2DAC,Switched POPS,8,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Switched POPS PRO2, Per Outlet Power Sensing, 1U, 8 x IEC C13 Outlets, Input Amp Meter, 230V 32A w/ IEC 60309 Connector, 3m (10ft) Cord, (2) Temperature/Humidity Sensor Capable, Circuit Breaker Branch Circuit Protection",Current (A),POPS,17.2 x 1.75 x 7.0 in. (437.0 x 45.0 x 178.0 mm.),1U Horizontal,PRO2,PIPS,false
C2WG08HC-OABA2DAC,Switched POPS,8,1.9,120,16,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Switched POPS PRO2, Per Outlet and Input Power Sensing, 1U, (8) IEC C13 Outlets, Input Amp Meter, 100-240V 20A (North America) 16A (Int'l) w/ IEC 60320 C20 Inlet, (2) Temperature/Humidity Sensor Capable, Circuit Breaker Branch Circuit Protection (Input power cord ordered separately)",Current (A),POPS,17.2 x 1.75 x 7.0 in. (437.0 x 45.0 x 178.0 mm.),1U Horizontal,PRO2,PIPS,false
STV-6541C,Switched POPS,24,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Switched POPS PRO2, Per Outlet Power Sensing, PIPS - Per Input Power Sensing, 0U, 18 x IEC C13, 6 x IEC C19, LED Amp Meter, 208V 30A w/ NEMA L6-30P ,Connector and Cord, Bottom/Front Entry, 3m (10ft) Cord, 2 x Temp/Humid Capable, Circuit Breakers",Current (A),POPS,1.75 x 64.0 x 3.5 in. (45.0 x 1626.0 x 89.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6543D,Switched POPS,24,17.3,415,30,24,3-Phase Wye (L-N),240/415V Wye 30A IEC 60309 3P+N+G 6Hr,"Switched POPS PRO2, PIPS (Per Input Power Sensing), 0U, 18 x IEC C13 &amp; 6 x IEC C19 Outlets, 3 x LED Amp Meters,  240/415V 3-phase Wye 30A, IEC 60309 (3P+N+PE) 6hr Red Plug, 10ft (3m) Cord, Top Power Cord Entry, Middle Display/Network, 2 x Temp/Humidity Capable, Circuit Breakers",Current (A),POPS,1.75 x 69.0 x 3.5 in. (45.0 x 1753.0 x 89.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6543Z,Switched POPS,24,17.3,415,30,24,3-Phase Wye (L-N),NEMA L22-30P,"Switched POPS PRO2, PIPS (Per Input Power Sensing), 0U, 18 x IEC C13 &amp; 6 x IEC C19 Outlets, 3 x LED Amp Meters,  240/415V 3-phase Wye 30A, NEMA L22-30P Plug, 10ft (3m) Cord, Top Power Cord Entry, Middle Display/Network, 2 x Temp/Humidity Capable, Circuit Breakers",Current (A),POPS,1.75 x 69.0 x 3.5 in. (45.0 x 1753.0 x 89.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6543K,Switched POPS,24,22.0,400,32,32,3-Phase Wye (L-N),230/400V Wye 32A IEC 60309 3P+N+PE 6Hr,"Switched POPS PRO2, PIPS (Per Input Power Sensing), 0U, 18 x IEC C13 &amp; 6 x IEC C19 Outlets, 3 x LED Amp Meters,  230/400V 3-phase Wye 32A, IEC 60309 (3P+N+PE) 6hr Red Plug, 10ft (3m) Cord, Top Power Cord Entry, Middle Display/Network, 2 x Temp/Humidity Capable, Circuit Breakers",Current (A),POPS,1.75 x 69.0 x 3.5 in. (45.0 x 1753.0 x 89.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4511A,Switched,48,3.3,208,20,16,1-Phase (L-L),IEC C20 200-240V Inlet,"PRO2 Switched PDU with PIPS (Per Inlet Power Sensing), 0U, 48x IEC C13 Outlets, LED Amp Meter, 208V,  20A w/ IEC C20 Inlet (Top Entry), Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, Circuit Breakers to side of outlets (Power Cord Sold Separately)",Current (A),None,3.25 x 69.0 x 2.25 in. (83.0 x 1753.0 x 58.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4511C,Switched,48,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"PRO2 Switched PDU with PIPS (Per Inlet Power Sensing), 0U, 48x IEC C13 Outlets, LED Amp Meter, 208V, 30A w/ NEMA L6-30P Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 2.25 in. (83.0 x 1753.0 x 58.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4511D,Switched,48,3.6,230,16,16,1-Phase (L-N),IEC C20 230V Inlet,"PRO2 Switched PDU with PIPS (Per Inlet Power Sensing), 0U, 48x IEC C13 Outlets, LED Amp Meter, 230V,  16A w/ IEC C20 Inlet (Top Entry), Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, Circuit Breakers to side of outlets (Power Cord Sold Separately)",Current (A),None,3.25 x 69.0 x 2.25 in. (83.0 x 1753.0 x 58.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4511K,Switched,48,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"PRO2 Switched PDU with PIPS (Per Inlet Power Sensing), 0U, 48x IEC C13 Outlets, LED Amp Meter, 230V, 32A w/ IEC 60309 Plug, 3 m (10 ft) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 2.25 in. (83.0 x 1753.0 x 58.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4521Y,Switched,48,17.3,208,60,48,3-Phase Wye (L-L),208V Wye 60A IEC 60309 3P+N+G 9Hr,"Switched PRO2, 0U, (48) IEC C13 Outlets, (3) LED Amp Meters, 3 Phase Wye, 60A w/ IEC60309 Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.5 in. (83.0 x 1753.0 x 89.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4521V,Switched,48,14.4,208,50,40,3-Phase Delta (L-L),CS8365 3P+G 50A,"Switched PRO2, 0U, (48) IEC C13 Outlets, (3) LED Amp Meters, 3 Phase Delta, 50A w/ CS8365 Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.5 in. (83.0 x 1753.0 x 89.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4521D,Switched,48,17.3,208,60,48,3-Phase Delta (L-L),208V Delta 60A IEC 60309 3P+G 9Hr,"Switched PRO2, 0U, (48) IEC C13 Outlets, (3) LED Amp Meters, 3 Phase Delta, 60A w/ IEC60309 Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.5 in. (83.0 x 1753.0 x 89.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4501D,Switched,30,3.6,230,16,16,1-Phase (L-N),IEC C20 230V Inlet,"Switched PIPS PRO2, Per Input Power Sensing, 0U, (24) IEC C13 and (6) C19, (1) LED Amp Meter in the Middle, 230V, 16A with C20, Pivot Entry, (2) Temp/Humidity Sensor Capable, Circuit Breakers** Input PTCORD-Lx power cord ordered separately **",Current (A),None,2.2 x 69.0 x 3.39 in. (56.0 x 1753.0 x 87.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6501D,Switched POPS,30,3.6,230,16,16,1-Phase (L-N),IEC C20 230V Inlet,"Switched POPS/PIPS PRO2, Per Outlet and Per Input Power Sensing, 0U, (24) IEC C13 and (6) C19, (1) LED Amp Meter in the Middle, 230V, 16A with C20, Pivot Entry, (2) Temp/Humidity Sensor Capable, Circuit Breakers ** Input PTCORD-Lx power cord ordered separately **",Current (A),POPS,2.2 x 69.0 x 3.39 in. (56.0 x 1753.0 x 87.0 mm.),0U Vertical,PRO2,PIPS,false
STV-3533M,Smart,30,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"PRO2 Smart Primary PIPS, 0U, 30 Outlets (24xC13 + 6xC19), 208V 3PH Wye 30A L21-30P, 3m (10ft) Power Pivot, Mid Display, Flush Breakers, Phase Monitoring",Current (A),None,1.75 x 70.1 x 2.25 in. (45.0 x 1781.0 x 58.0 mm.),0U Vertical,PRO2,PIPS,false
STV-3533L,Smart,30,5.7,208,20,16,3-Phase Wye (L-L),NEMA L21-20P,"PRO2 Smart Primary PIPS, 0U, 30 Outlets (24xC13 + 6xC19), 208V 3PH Wye 20A L21-20P, 3m (10ft) Power Pivot, Mid Display, Flush Breakers, Phase Monitoring",Current (A),None,1.75 x 70.1 x 2.25 in. (45.0 x 1781.0 x 58.0 mm.),0U Vertical,PRO2,PIPS,false
STV-3533E,Smart,30,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"PRO2 Smart Primary PIPS, 0U, 30 Outlets (24xC13 + 6xC19), 208V 3PH Delta 30A L15-30P, 3m (10ft) Power Pivot, Mid Display, Flush Breakers, Phase Monitoring",Current (A),None,1.75 x 70.1 x 2.25 in. (45.0 x 1781.0 x 58.0 mm.),0U Vertical,PRO2,PIPS,false
STV-3533D,Smart,30,5.7,208,20,16,3-Phase Delta (L-L),NEMA L15-20P,"PRO2 Smart Primary PIPS, 0U, 30 Outlets (24xC13 + 6xC19), 208V 3PH Delta 20A L15-20P, 3m (10ft) Power Pivot, Mid Display, Flush Breakers, Phase Monitoring",Current (A),None,1.75 x 70.1 x 2.25 in. (45.0 x 1781.0 x 58.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6501C,Switched POPS,30,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Switched POPS/PIPS PRO2, Per Outlet and Per Input Power Sensing, 0U, (24) IEC C13 and (6) C19, (1) LED Amp Meter in the Middle, 208V, 30A with L6-30P, Pivot Entry, (2) Temp/Humidity Sensor Capable, Circuit Breakers",Current (A),POPS,2.2 x 69.0 x 3.39 in. (56.0 x 1753.0 x 87.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6501K,Switched POPS,30,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Switched POPS/PIPS PRO2, Per Outlet and Per Input Power Sensing, 0U, (24) IEC C13 and (6) C19, (1) LED Amp Meter in the Middle, 230V, 32A with IEC 60309 2P+PE Blue, Pivot Entry, (2) Temp/Humidity Sensor Capable, Circuit Breakers",Current (A),POPS,2.2 x 69.0 x 3.39 in. (56.0 x 1753.0 x 87.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6501A,Switched POPS,30,3.3,208,20,16,1-Phase (L-L),IEC C20 200-240V Inlet,"Switched POPS/PIPS PRO2, Per Outlet and Per Input Power Sensing, 0U, (24) IEC C13 and (6) C19, (1) LED Amp Meter in the Middle, 200-240V, 20A with C20, Pivot Entry, (2) Temp/Humidity Sensor Capable, Circuit Breakers ** Input PTCORD-Lx power cord ordered separately **",Current (A),POPS,2.2 x 69.0 x 3.39 in. (56.0 x 1753.0 x 87.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4501A,Switched,30,3.3,208,20,16,1-Phase (L-L),IEC C20 200-240V Inlet,"Switched PIPS PRO2, Per Input Power Sensing, 0U, (24) IEC C13 and (6) C19, (1) LED Amp Meter in the Middle, 208V, 20A with C20, Pivot Entry, (2) Temp/Humidity Sensor Capable, Circuit Breakers ** Input PTCORD-Lx power cord ordered separately **",Current (A),None,2.2 x 69.0 x 3.39 in. (56.0 x 1753.0 x 87.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4501C,Switched,30,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Switched PIPS PRO2, Per Input Power Sensing, 0U, (24) IEC C13 and (6) C19, (1) LED Amp Meter in the Middle, 208V, 30A with L6-30P, Pivot Entry, (2) Temp/Humidity Sensor Capable, Circuit Breakers",Current (A),None,2.2 x 69.0 x 3.39 in. (56.0 x 1753.0 x 87.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4501K,Switched,30,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Switched PIPS PRO2, Per Input Power Sensing, 0U, (24) IEC C13 and (6) C19, (1) LED Amp Meter in the Middle, 230V, 32A with IEC 60309 2P+PE Blue, Pivot Entry, (2) Temp/Humidity Sensor Capable, Circuit Breakers",Current (A),None,2.2 x 69.0 x 3.39 in. (56.0 x 1753.0 x 87.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6502E,Switched POPS,30,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Switched POPS/PIPS PRO2, Per Outlet and Per Input Power Sensing, 0U, (24) IEC C13 and (6) C19, (3) LED Amp Meter in the Middle, 3-phase 208V, 30A with L15-30P, Pivot Entry, (2) Temp/Humidity Sensor Capable, Circuit Breakers",Current (A),POPS,2.2 x 69.0 x 3.39 in. (56.0 x 1753.0 x 87.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6502L,Switched POPS,30,5.7,208,20,16,3-Phase Wye (L-L),NEMA L21-20P,"Switched POPS/PIPS PRO2, Per Outlet and Per Input Power Sensing, 0U, (24) IEC C13 and (6) C19, (3) LED Amp Meter in the Middle, 3-phase 208V, 20A with L21-20P, Pivot Entry, (2) Temp/Humidity Sensor Capable, Circuit Breakers",Current (A),POPS,2.2 x 69.0 x 3.39 in. (56.0 x 1753.0 x 87.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6502M,Switched POPS,30,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Switched POPS/PIPS PRO2, Per Outlet and Per Input Power Sensing, 0U, (24) IEC C13 and (6) C19, (3) LED Amp Meter in the Middle, 3-phase 208V, 30A with L21-30P, Pivot Entry, (2) Temp/Humidity Sensor Capable, Circuit Breakers",Current (A),POPS,2.2 x 69.0 x 3.39 in. (56.0 x 1753.0 x 87.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4502D,Switched,30,5.7,208,20,16,3-Phase Delta (L-L),NEMA L15-20P,"Switched PIPS PRO2, Per Input Power Sensing, 0U, (24) IEC C13 and (6) C19, (3) LED Amp Meter in the Middle, 3-phase 208V, 20A with L15-20P, Pivot Entry, (2) Temp/Humidity Sensor Capable, Circuit Breakers",Current (A),None,2.2 x 69.0 x 3.39 in. (56.0 x 1753.0 x 87.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4502E,Switched,30,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Switched PIPS PRO2, Per Input Power Sensing, 0U, (24) IEC C13 and (6) C19, (3) LED Amp Meter in the Middle, 3-phase 208V, 30A with L15-30P, Pivot Entry, (2) Temp/Humidity Sensor Capable, Circuit Breakers",Current (A),None,2.2 x 69.0 x 3.39 in. (56.0 x 1753.0 x 87.0 mm.),0U Vertical,PRO2,PIPS,false
C2WG24VT-2CBA1MC1,Switched POPS,24,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Switched POPS PRO2, Per Outlet Power Sensing, PIPS - Per Input Power Sensing, 0U, 18 x IEC C13, 6 x IEC C19, LED Amp Meter, 208V 30A w/ NEMA L6-30P ,Connector and Cord, Bottom/End Entry, 3m (10ft) Cord, 2 x Temp/Humid Capable, Circuit Breakers",Current (A),POPS,1.75 x 64.0 x 3.5 in. (45.0 x 1626.0 x 89.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4502M,Switched,30,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Switched PIPS PRO2, Per Input Power Sensing, 0U, (24) IEC C13 and (6) C19, (3) LED Amp Meter in the Middle, 3-phase 208V, 30A with L21-30P, Pivot Entry, (2) Temp/Humidity Sensor Capable, Circuit Breakers",Current (A),None,2.2 x 69.0 x 3.39 in. (56.0 x 1753.0 x 87.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6521V,Switched POPS,48,14.4,208,50,40,3-Phase Delta (L-L),CS8365 3P+G 50A,"PRO2 Switched POPS, 0U, 48 C13 Outlets, (3) Input Current LED Amp Meters, 208V 3-phase Delta, 50A w/ CS8365 Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, Circuit Breakers to side of outlets",Current (A),POPS,3.25 x 69.0 x 3.0 in. (83.0 x 1753.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4522D,Switched,48,5.7,208,20,16,3-Phase Delta (L-L),NEMA L15-20P,"Switched PRO2 with PIPS (Per Inlet Power Sensing), 0U, 48x IEC C13 Outlets, 3 x LED Amp Meters, 3 Phase Delta, 20A w/ NEMA L15-20P Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.0 in. (83.0 x 1753.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6541M,Switched POPS,24,7.3,230,32,32,1-Phase (L-N),230V 56 Series 56P332,"Switched POPS PRO2, Per Outlet Power Sensing, PIPS - Per Input Power Sensing, 0U, 18 x IEC C13, 6 x IEC C19, LED Amp Meter, 230V 32A w/ 56 Series 56P332 Orange Plug, Bottom/Front Entry, 3m (10ft) Cord, 2 x Temp/Humid Capable, Circuit Breakers",Current (A),POPS,1.75 x 64.0 x 3.5 in. (45.0 x 1626.0 x 89.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4522E,Switched,48,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Switched PRO2 with PIPS (Per Inlet Power Sensing), 0U, 48x IEC C13 Outlets, 3 x LED Amp Meters, 3 Phase Delta, 30A w/ NEMA L15-30P Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.0 in. (83.0 x 1753.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4522L,Switched,48,5.7,208,20,16,3-Phase Wye (L-L),NEMA L21-20P,"Switched PRO2 with PIPS (Per Inlet Power Sensing), 0U, 48x IEC C13 Outlets, 3 x LED Amp Meters, 3 Phase Wye, 20A w/ NEMA L21-20P Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.0 in. (83.0 x 1753.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4523A,Switched,48,11.5,415,20,16,3-Phase Wye (L-N),NEMA L22-20P,"Switched PRO2 with PIPS (Per Inlet Power Sensing), 0U, 48x IEC C13 Outlets, 3 x LED Amp Meters, 240/415V 3-phase Wye, 20A w/ NEMA L22-20P Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, 10KAIC Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.0 in. (83.0 x 1753.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4523C,Switched,48,11.5,415,20,16,3-Phase Wye (L-N),240/415V Wye 20A IEC 60309 3P+N+G 6Hr,"Switched PRO2 with PIPS (Per Inlet Power Sensing), 0U, 48x IEC C13 Outlets, 3 x LED Amp Meters, 240/415V 3-phase Wye, 20A w/  IEC 60309 (3P+N+PE) 6hr Red Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, 10KAIC Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.0 in. (83.0 x 1753.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4523K,Switched,48,22.0,400,32,32,3-Phase Wye (L-N),230/400V Wye 32A IEC 60309 3P+N+PE 6Hr,"Switched PRO2 with PIPS (Per Inlet Power Sensing), 0U, 48x IEC C13 Outlets, 3 x LED Amp Meters, 230/400V 3-phase Wye, 32A w/  IEC 60309 (3P+N+PE) 6hr Red Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, 10KAIC Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.0 in. (83.0 x 1753.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4523D,Switched,48,17.3,415,30,24,3-Phase Wye (L-N),240/415V Wye 30A IEC 60309 3P+N+G 6Hr,"Switched PRO2 with PIPS (Per Inlet Power Sensing), 0U, 48x IEC C13 Outlets, 3 x LED Amp Meters, 240/415V 3-phase Wye, 30A 30A w/  IEC 60309 (3P+N+PE) 6hr Red Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, 10KAIC Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.0 in. (83.0 x 1753.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6542M,Switched POPS,24,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Switched POPS/PIPS PRO2 (Per Input and Outlet Power Sensing), 0U, (18) 208V IEC C13, (6) 208V IEC C19, (1) 120V NEMA 5-20R Utility Outlet, (3) LED Amp Meters, 208V 3-Phase Wye, 30A w/ NEMA L21-30P Connector and Cord, 10ft (3m), Bottom/Front Power Cord Entry, 2 x Temp/Humidity Sensor Capable, w/ Circuit Breakers",Current (A),POPS,1.75 x 69.0 x 3.5 in. (45.0 x 1753.0 x 89.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4522M,Switched,48,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Switched PRO2 with PIPS (Per Inlet Power Sensing), 0U, 48x IEC C13 Outlets, 3 x LED Amp Meters, 3 Phase Wye, 30A w/ NEMA L21-30P Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.0 in. (83.0 x 1753.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6542L,Switched POPS,24,5.7,208,20,16,3-Phase Wye (L-L),NEMA L21-20P,"Switched POPS/PIPS PRO2 (Per Input and Outlet Power Sensing), 0U, (18) 208V IEC C13, (6) 208V IEC C19, (1) 120V NEMA 5-20R Utility Outlet, (3) LED Amp Meters, 208V 3-Phase Wye, 20A w/ NEMA L21-20P Connector and Cord, 10ft (3m), Bottom/Front Power Cord Entry, 2 x Temp/Humidity Sensor Capable, w/ Circuit Breakers",Current (A),POPS,1.75 x 69.0 x 3.5 in. (45.0 x 1753.0 x 89.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4523J,Switched,48,11.0,400,16,16,3-Phase Wye (L-N),230/400V Wye 16A IEC 60309 3P+N+PE 6Hr,"Switched PRO2 with PIPS (Per Inlet Power Sensing), 0U, 48x IEC C13 Outlets, 3 x LED Amp Meters, 230/400V 3-phase Wye, 16A w/  IEC 60309 (3P+N+PE) 6hr Red Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, 10KAIC Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.0 in. (83.0 x 1753.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6542E,Switched POPS,24,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Switched POPS (Per Outlet Power Sensing) PRO2 with PIPS (Per Inlet Power Sensing), 0U, 18 x IEC C13, 6 x IEC C19, 3 x LED Amp Meters, 208V 3-Phase Delta, 30A w/ NEMA L15-30P Connector and 10ft (3m) Cord, Bottom/Front Cord Entry, 2 x Temp/Humid Capable, w/ Circuit Breakers",Current (A),POPS,1.75 x 69.0 x 3.5 in. (45.0 x 1753.0 x 89.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4523Z,Switched,48,17.3,415,30,24,3-Phase Wye (L-N),NEMA L22-30P,"Switched PRO2 with PIPS (Per Inlet Power Sensing), 0U, 48x IEC C13 Outlets, 3 x LED Amp Meters, 240/415V 3-phase Wye, 30A w/ NEMA L22-30P Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, 10KAIC Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.0 in. (83.0 x 1753.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6542D,Switched POPS,24,5.7,208,20,16,3-Phase Delta (L-L),NEMA L15-20P,"Switched POPS (Per Outlet Power Sensing) PRO2 with PIPS (Per Inlet Power Sensing), 0U, 18 x IEC C13, 6 x IEC C19, 3 x LED Amp Meters, 208V 3-Phase Delta, 20A w/ NEMA L15-20P Connector and 10ft (3m) Cord, Bottom/Front Cord Entry, 2 x Temp/Humid Capable, w/ Circuit Breakers",Current (A),POPS,1.75 x 69.0 x 3.5 in. (45.0 x 1753.0 x 89.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6521D,Switched POPS,48,17.3,208,60,48,3-Phase Delta (L-L),208V Delta 60A IEC 60309 3P+G 9Hr,"PRO2 Switched POPS, 0U, 48 C13 Outlets, (3) Input Current LED Amp Meters, 208V 3-phase Delta, 60 w/ IEC 60309 (3P+PE) 9hr Blue Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, Circuit Breakers to side of outlets",Current (A),POPS,3.25 x 69.0 x 3.0 in. (83.0 x 1753.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6521Y,Switched POPS,48,17.3,208,60,48,3-Phase Wye (L-L),208V Wye 60A IEC 60309 3P+N+G 9Hr,"PRO2 Switched POPS, 0U, 48 C13 Outlets, (3) Input Current LED Amp Meters, 208V 3-phase Wye, 60 w/ IEC 60309 (3P+N+PE) 9hr Blue Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, Circuit Breakers to side of outlets",Current (A),POPS,3.25 x 69.0 x 3.0 in. (83.0 x 1753.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4522V,Switched,48,10.0,208,30,30,3-Phase Delta (L-L),CS8365 3P+G 50A,"Switched PRO2 with PIPS (Per Inlet Power Sensing), 0U, 48x IEC C13 Outlets, 3 x LED Amp Meters, 3 Phase Delta, 30A derated CS8365 Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.0 in. (83.0 x 1753.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4526Y,Switched,48,17.3,208,60,48,3-Phase Wye (L-L),208V Wye 60A IEC 60309 3P+N+G 9Hr,"Switched PRO2, 0U, (36) IEC C13 and (12) IEC C19 Outlets, (3) LED Amp Meters, 3 Phase Wye, 60A IEC 60309 3P+N+G 9hr Blue Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.55 in. (83.0 x 1753.0 x 91.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4526V,Switched,48,14.4,208,50,40,3-Phase Delta (L-L),CS8365 3P+G 50A,"Switched PRO2, 0U, (36) IEC C13 and (12) IEC C19 Outlets, (3) LED Amp Meters, 3 Phase Delta, 50A w/ CS8365 Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.55 in. (83.0 x 1753.0 x 91.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4526D,Switched,48,17.3,208,60,48,3-Phase Delta (L-L),208V Delta 60A IEC 60309 3P+G 9Hr,"Switched PRO2, 0U, (36) IEC C13 and (12) IEC C19 Outlets, (3) LED Amp Meters, 3 Phase Delta, 60A w/ IEC 60309 3P+G 9hr Blue Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.55 in. (83.0 x 1753.0 x 91.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6501M,Switched POPS,30,7.3,230,32,32,1-Phase (L-N),230V 56 Series 56P332,"Switched POPS/PIPS PRO2, Per Outlet and Per Input Power Sensing, 0U, (24) IEC C13 and (6) C19, (1) LED Amp Meter in the Middle, 230V, 32A with 56 Series 56P332 Orange Plug, Pivot Entry, (2) Temp/Humidity Sensor Capable, Circuit Breakers",Current (A),POPS,2.2 x 69.0 x 3.39 in. (56.0 x 1753.0 x 87.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4525Z,Switched,48,17.3,415,30,24,3-Phase Wye (L-N),NEMA L22-30P,"Switched PRO2, 0U, 36xIEC C13 + 12xC19 Outlets, (3) LED Amp Meters, 240/415V 3-phase Wye, 30A L22-30P, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, 10KAIC Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.0 in. (83.0 x 1753.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4525D,Switched,48,17.3,415,30,24,3-Phase Wye (L-N),240/415V Wye 30A IEC 60309 3P+N+G 6Hr,"Switched PRO2, 0U, 36xIEC C13 + 12xC19 Outlets, (3) LED Amp Meters, 240/415V 3-phase Wye, 30A w/ IEC 60309 (3P+N+PE) 6hr Red Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, 10KAIC Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.0 in. (83.0 x 1753.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4525J,Switched,48,11.0,400,16,16,3-Phase Wye (L-N),230/400V Wye 16A IEC 60309 3P+N+PE 6Hr,"Switched PRO2, 0U, 36xIEC C13 + 12xC19 Outlets, (3) LED Amp Meters, 230/400V 3-phase Wye, 16A w/ IEC 60309 (3P+N+PE) 6hr Red Plug, 10 ft (3 m) Cord, Top Cord Entry, Middle Display to side of outlets, (2) Temperature/Humidity Sensor Capable, 10KAIC Circuit Breakers to side of outlets",Current (A),None,3.25 x 69.0 x 3.0 in. (83.0 x 1753.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,false
STV-6501G,Switched POPS,30,3.3,208,20,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Switched POPS/PIPS PRO2, Per Outlet and Per Input Power Sensing, 0U, (24) IEC C13 and (6) C19, (1) LED Amp Meter in the Middle, 100-240V, 20A and 230V, 16A with C20, Pivot Entry, (2) Temp/Humidity Sensor Capable, Circuit Breakers ** Input PTCORD-Lx power cord ordered separately **",Current (A),POPS,2.2 x 69.0 x 3.39 in. (56.0 x 1753.0 x 87.0 mm.),0U Vertical,PRO2,PIPS,false
STV-4502L,Switched,30,5.7,208,20,16,3-Phase Wye (L-L),NEMA L21-20P,"Switched PIPS PRO2, Per Input Power Sensing, 0U, (24) IEC C13 and (6) C19, (3) LED Amp Meter in the Middle, 3-phase 208V, 20A with L21-20P, Pivot Entry, (2) Temp/Humidity Sensor Capable, Circuit Breakers",Current (A),None,2.2 x 69.0 x 3.39 in. (56.0 x 1753.0 x 87.0 mm.),0U Vertical,PRO2,PIPS,false
C1S10SA-2CBA2B4,Smart,10,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Smart Primary PRO1 PIPS PDU, 1U,  (10) HDOT Outlets (6xC13 + 4xCx), Input Amp Meter, 208V 30A, NEMA L6-30P, 10 ft (3m) Input Cord, Circuit Breakers, (2) Temperature/Humidity Sensor Capable",None,None,17.2 x 1.75 x 7.0 in. (437.0 x 45.0 x 178.0 mm.),1U Horizontal,PRO1,PIPS,false
C1S10SA-EPBA2B4,Smart,10,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Smart Primary PRO1 PIPS PDU, 1U, (10) HDOT Outlets (6xC13 + 4xCx), Input Amp Meter, 230V 32A, IEC 60309 2P+PE, 10 ft (3m) Input Cord, Circuit Breakers, (2) Temperature/Humidity Sensor Capable",None,None,17.2 x 1.75 x 7.0 in. (437.0 x 45.0 x 178.0 mm.),1U Horizontal,PRO1,PIPS,false
C1S24SP-0AAA4A6,Smart,24,3.3,208,16,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Smart PIPS PRO1, 2U, (18) HDOT IEC C13 + (6) HDOT Cx Outlets, Input Amp Meter, 100-240V global 16/20A w/ IEC 60320/C20 Connector, Circuit Breakers, (2) Temperature/Humidity Sensor Capable (Input power cord ordered separately)",None,None,17.2 x 3.5 x 7.0 in. (437.0 x 89.0 x 178.0 mm.),2U Horizontal,PRO1,PIPS,false
C1S24SP-EPAA4A6,Smart,24,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Smart PIPS PRO1, 2U, (18) HDOT IEC C13 + (6) HDOT Cx Outlets, Input Amp Meter, 230V 32A, IEC 60309 2P+PE, 3 m (10 ft) Input Cord, Circuit Breakers, (2) Temperature/Humidity Sensor Capable",None,None,17.2 x 3.5 x 7.0 in. (437.0 x 89.0 x 178.0 mm.),2U Horizontal,PRO1,PIPS,false
C1S24SP-2CAA4A6,Smart,24,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Smart PIPS PRO1, 2U, (18) HDOT IEC C13 + (6) HDOT Cx Outlets, Input Amp Meter, 208V 30A, NEMA L6-30P, 10 ft (3m) Input Cord, Circuit Breakers, (2) Temperature/Humidity Sensor Capable",None,None,17.2 x 3.5 x 7.0 in. (437.0 x 89.0 x 178.0 mm.),2U Horizontal,PRO1,PIPS,false
C1S10SA-0ABA2B4,Smart,10,3.3,208,20,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Smart Primary PRO1 PIPS PDU, 1U, (10) HDOT Outlets (6xC13 + 4xCx), Input Amp Meter, 100-240V global 16/20A w/ IEC 60320/C20 Connector, Circuit Breakers, (2) Temperature/Humidity Sensor Capable (Input power cord ordered separately)",None,None,17.2 x 1.75 x 7.0 in. (437.0 x 45.0 x 178.0 mm.),1U Horizontal,PRO1,PIPS,false
C1S39TS-5CPD2T444,Smart,39,17.3,415,30,30,3-Phase Wye (L-N),NEMA L22-30P,"Smart PRO1 Primary PIPS, 39 HDOT (27xC13 + 12xCx), 415V 3PH Wye 30A NEMA L22-30P, 3m (10ft) Power Pivot, Mid Display, 10KAIC Doghouse Breakers, Phase Monitoring",None,None,1.75 x 70.1 x 3.0 in. (45.0 x 1781.0 x 77.0 mm.),0U Vertical,PRO1,PIPS,false
C1S39TS-4PPD2T444,Smart,39,22.0,400,32,32,3-Phase Wye (L-N),230/400V Wye 32A IEC 60309 3P+N+PE 6Hr,"Smart PRO1 Primary PIPS, 39 HDOT (27xC13 + 12xCx), 400V 3PH Wye 32A IEC 60309 3P+N+E, 6Hr Red 3m (10ft) Power Pivot, Mid Display, 10KAIC Doghouse Breakers, Phase Monitoring",None,None,1.75 x 70.1 x 3.0 in. (45.0 x 1781.0 x 77.0 mm.),0U Vertical,PRO1,PIPS,false
C1S13TS-0ABA154,Smart,13,3.3,208,20,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Smart Primary Pro1 PIPS Vertical 13 HDOT (9)C13 + (4)Cx HDOT Outlets, 100-240V, 1PH, 2BR, 16A, C20 Inlet, Bottom Front Entry, Auto-Orient Top Display, Flush Breakers, Line Monitoring, WxD = 1.75in x 2.25in ** Input PTCORD-Lx power cord ordered separately **",None,None,1.75 x 37.25 x 2.25 in. (45.0 x 947.0 x 58.0 mm.),0U Vertical,PRO1,PIPS,false
C1S13TS-2CBA154,Smart,13,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Smart Primary Pro1 PIPS Vertical 13 HDOT (9)C13 + (4)Cx HDOT Outlets, 208V, 2PH, 2BR, 30A, L6-30P 3.05m, Bottom Front Entry, Auto-Orient Top Display, Flush Breakers, Line Monitoring, WxD = 1.75in x 2.25in",None,None,1.75 x 37.25 x 2.25 in. (45.0 x 947.0 x 58.0 mm.),0U Vertical,PRO1,PIPS,false
C1S13TS-EPBA154,Smart,13,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Smart Primary Pro1 PIPS Vertical 13 HDOT (9)C13 + (4)Cx HDOT Outlets, 230V, 1PH, 2BR, 30A, IEC 60309 32A 2P+PE 6Hr Blue, 3.05m, Bottom Front Entry, Auto-Orient Top Display, Flush Breakers, Line Monitoring, WxD = 1.75in x 2.25in",None,None,1.75 x 37.25 x 2.25 in. (45.0 x 947.0 x 58.0 mm.),0U Vertical,PRO1,PIPS,false
C1S13TS-OABA154,Smart,13,1.9,120,20,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Smart Primary Pro1 PIPS Vertical 13 HDOT (9)C13 + (4)Cx HDOT Outlets, 100-240V, 1PH, 2BR, 16A, C20 Inlet, Bottom Front Entry, Auto-Orient Top Display, Flush Breakers, Line Monitoring, WxD = 1.75in x 2.25in",None,None,1.75 x 37.25 x 2.25 in. (45.0 x 947.0 x 58.0 mm.),0U Vertical,PRO1,PIPS,false
C1S24TB-4QAE2566,Smart,24,43.4,400,63,63,3-Phase Wye (L-N),230/400V Wye 63A IEC 60309 3P+N+PE 6Hr,"Smart Primary PRO1 12xC13 + 12xCx Alt Phase HDOT Outlets, 400V 3PH Wye 12BR 63A 60309 3P+N+PE 3m/10ft cord, Auto-Orient Mid Display, Front Cord Entry, Doghouse Breakers, Phase Monitoring, WxD = 2.20in x 3.00in",None,None,2.2 x 70.0 x 3.5 in. (56.0 x 1778.0 x 89.0 mm.),0U Vertical,PRO1,PIPS,true
C1S24TB-4QAE2766,Smart,24,43.4,400,63,63,3-Phase Wye (L-N),230/400V Wye 63A IEC 60309 3P+N+PE 6Hr,"Smart Primary PRO1 12xC13 + 12xCx Alt Phase HDOT Outlets, 400V 3PH Wye 12BR 63A 60309 3P+N+PE 3m/10ft cord, Auto-Orient Mid Display, Bottom Cord Entry, Doghouse Breakers, Phase Monitoring, WxD = 2.20in x 3.00in",None,None,2.2 x 70.0 x 3.5 in. (56.0 x 1778.0 x 89.0 mm.),0U Vertical,PRO1,PIPS,true
C1S24TB-5QAE2566,Smart,24,34.5,415,60,48,3-Phase Wye (L-N),240/415V Wye 60A IEC 60309 3P+N+G 6Hr,"Smart Primary PRO1 12xC13 + 12xCx Alt Phase HDOT Outlets, 415V 3PH Wye 12BR 60A 60309 3P+N+PE 3m/10ft cord, Auto-Orient Mid Display, Front Cord Entry, Doghouse Breakers, Phase Monitoring, WxD = 2.20in x 3.00in",None,None,2.2 x 70.0 x 3.5 in. (56.0 x 1778.0 x 89.0 mm.),0U Vertical,PRO1,PIPS,true
C1S24TB-5QAE2766,Smart,24,34.5,415,60,48,3-Phase Wye (L-N),240/415V Wye 60A IEC 60309 3P+N+G 6Hr,"Smart Primary PRO1 12xC13 + 12xCx Alt Phase HDOT Outlets, 415V 3PH Wye 12BR 60A 60309 3P+N+PE 3m/10ft cord, Auto-Orient Mid Display, Bottom Cord Entry, Doghouse Breakers, Phase Monitoring, WxD = 2.20in x 3.00in",None,None,2.2 x 70.0 x 3.5 in. (56.0 x 1778.0 x 89.0 mm.),0U Vertical,PRO1,PIPS,true
C1S24BP-0AAA4A6,Smart,24,3.3,208,16,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Smart PIPS PRO1, 2U, (18) HDOT IEC C13 + (6) HDOT C19 Outlets, Input Amp Meter, 100-240V global 16/20A w/ IEC 60320/C20 Connector, Circuit Breakers, (2) Temperature/Humidity Sensor Capable (Input power cord ordered separately)",None,None,17.2 x 3.5 x 7.0 in. (437.0 x 89.0 x 178.0 mm.),2U Horizontal,PRO1,PIPS,false
C1S24BP-2CAA4A6,Smart,24,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Smart PIPS PRO1, 2U, (18) HDOT IEC C13 + (6) HDOT C19 Outlets, Input Amp Meter, 208V 30A, NEMA L6-30P, 10 ft (3m) Input Cord, Circuit Breakers, (2) Temperature/Humidity Sensor Capable",None,None,17.2 x 3.5 x 7.0 in. (437.0 x 89.0 x 178.0 mm.),2U Horizontal,PRO1,PIPS,false
C1S24BP-EPAA4A6,Smart,24,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Smart PIPS PRO1, 2U, (18) HDOT IEC C13 + (6) HDOT C19 Outlets, Input Amp Meter, 230V 32A, IEC 60309 2P+PE, 3 m (10 ft) Input Cord, Circuit Breakers, (2) Temperature/Humidity Sensor Capable",None,None,17.2 x 3.5 x 7.0 in. (437.0 x 89.0 x 178.0 mm.),2U Horizontal,PRO1,PIPS,false
C1S26BP-0AAA4A0,Smart,26,3.3,208,16,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Smart PIPS PRO1, 2U, (26) HDOT IEC C13 Outlets, Input Amp Meter, 100-240V global 16/20A w/ IEC 60320/C20 Connector, Circuit Breakers, (2) Temperature/Humidity Sensor Capable (Input power cord ordered separately)",None,None,17.2 x 3.5 x 7.0 in. (437.0 x 89.0 x 178.0 mm.),2U Horizontal,PRO1,PIPS,false
